Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,89.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,53.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,85.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,202.5
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,293.5
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,461.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,312.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,433.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,389.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,522.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,N Current (Min),A,23.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,N Current (Max),A,61.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,N Current (RMS),A,39.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94876
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91363
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83084
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,N Current (Max),A,18.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95077
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Max),A,48.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,105.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,177.25
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,137.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,216.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,208.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,283.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,240.25
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,120.12
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,91.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,87.25
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,242.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,332.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,469.88
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,324.12
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,450.25
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.62
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,400.38
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,566.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.75
341432,Buckley St,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,N Current (Min),A,22.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,N Current (Max),A,57.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,58.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,82.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94846
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83828
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,N Current (Max),A,32.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92993
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93945
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,63.88
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,161.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,113.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.12
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,178.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,193.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.12
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,186.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,274.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,224.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,105.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,185.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,80.88
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,193.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,311.62
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,483.88
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,326.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,448.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,420.12
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,525.75
341432,Buckley St,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.25
341432,Buckley St,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,N Current (Min),A,23.5
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,N Current (Max),A,62.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,N Current (RMS),A,41.5
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,81.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,58.75
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,83.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95218
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97653
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92871
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,N Current (Max),A,27.75
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9628
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94171
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9393
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,91.38
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,186.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,146.5
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,180.5
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.38
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,201.5
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,303.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,238.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
