Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,104.38
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,63.75
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,210.5
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,67.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,112.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,238.62
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,174.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,328.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,506.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.38
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,327.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,408.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.88
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,434.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,593.25
341432,Buckley St,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.5
341432,Buckley St,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,N Current (Max),A,52.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,N Current (RMS),A,34.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94208
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83346
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,N Current (Max),A,36.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96728
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Max),A,49.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,104.5
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,191.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,149.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,194.5
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,109.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,172.5
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,206.12
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,304.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,250.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,105.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,69.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,111.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,286.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,185.12
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,300.38
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,465.25
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,318.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,482.75
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.12
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,442.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,588.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.62
341432,Buckley St,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,N Current (Max),A,71.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,N Current (RMS),A,48.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,97.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.13
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90945
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77038
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,N Current (Max),A,30.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95612
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,65.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,181.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,131.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,196.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,107.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,187.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,196.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,289.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,229.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,105.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,64.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,184.5
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
341432,Buckley St,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,92.62
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,250.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,185.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,265.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,451.5
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,300.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,431.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,407.88
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,549.38
341432,Buckley St,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
341432,Buckley St,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,N Current (Max),A,37.88
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,N Current (RMS),A,21.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.56
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93365
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81253
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,N Current (Max),A,33.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93994
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,92.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,175.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,129.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,168.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.12
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,128.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,199.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,198.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,299.88
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,239.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,39.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,112.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
