Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,143.75
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,253.12
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,196.25
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,261.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,401.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.62
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,313.88
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,443.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,435.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,575.5
341432,Buckley St,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.38
341432,Buckley St,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,N Current (Max),A,35.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91177
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9642
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8432
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95529
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,91.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,189.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,149.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,177.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,116.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,198.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,215.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,302.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,249.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,81.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,198.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,84.38
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,253.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,174.12
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,272.75
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,444.62
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.62
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,339.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,441.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.88
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,402.5
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,570.62
341432,Buckley St,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.25
341432,Buckley St,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,N Current (Max),A,35.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,N Current (RMS),A,21.62
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.87
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96164
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95663
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80053
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,N Current (Max),A,36.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94406
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,97.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,158.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,125.5
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,126.5
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,219.62
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,174.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,277.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,218.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,105.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,69.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,108.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,219.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,162.12
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,275.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,438.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.25
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,315.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,445.25
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,405.88
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,531.62
341432,Buckley St,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.5
341432,Buckley St,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96973
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,N Current (Max),A,31.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.94
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89255
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80829
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,N Current (Max),A,18.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9393
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94409
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,83.38
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,157.62
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,124.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,128.62
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,198.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,177.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,256.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,218.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,98.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,63.38
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
