Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,107.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,228.62
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,269.38
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,390.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.25
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,306.75
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,432.12
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.12
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,390.38
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,509.5
341432,Buckley St,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,N Current (Min),A,5.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,N Current (Max),A,27.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-49.81
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8584
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72372
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,N Current (Max),A,16.25
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96152
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94797
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,61.25
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,175.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,123.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,207.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,119.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,223.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,174.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,300.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,230.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,96.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,72.75
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,82.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,243.62
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,306.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,467.38
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,320.88
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,483.25
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.25
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,430.25
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,571.5
341432,Buckley St,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.12
341432,Buckley St,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93451
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87127
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83944
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,N Current (Max),A,16.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96072
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9537
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Max),A,38.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,65.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,161.62
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,112.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,232.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.88
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,142.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,240.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,183.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,187.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,310.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,237.62
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,104.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,67.88
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
341432,Buckley St,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,99.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,263.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,170.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,288.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,509.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,322.5
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,458.25
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.12
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,435.75
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,584.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,493.38
341432,Buckley St,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,N Current (Max),A,36.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,N Current (RMS),A,13.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95148
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91742
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85373
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94995
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,71.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,187.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,123.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,223.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.12
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,147.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,265.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,194.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,203.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,325.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,256.25
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,111.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,74.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
