Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,80.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,130.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,124.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,282.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,194.62
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,258.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,487.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,342.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,491.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.75
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,466.38
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,604.88
341432,Buckley St,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.5
341432,Buckley St,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98358
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,N Current (Max),A,45.5
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91089
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92007
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,N Current (Max),A,19.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,103.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,208.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,149.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,156.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,139.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,206.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,206.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,314.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,240.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,44.5
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,98.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,74.88
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,131.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,151.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,272.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,213.12
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,283.62
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,410.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,345.5
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,465.38
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,470.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,607.75
341432,Buckley St,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.25
341432,Buckley St,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98135
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,N Current (Min),A,12.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,N Current (RMS),A,28.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,73.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83542
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93744
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,N Current (Max),A,16.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9436
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,80.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,183.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,141.88
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,198.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,142.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,217.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,202.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,293.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,241.75
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,44.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,109.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,130.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,145.88
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,294.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,219.5
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,262.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,465.62
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,318.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,436.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.88
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,469.12
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,622.38
341432,Buckley St,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.88
341432,Buckley St,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96344
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86038
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97967
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9494
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94534
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Max),A,61.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,64.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,181.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,123.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,201.88
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,150.88
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,217.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,166.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,279.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,218.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,110.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.88
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
