Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,118.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,253.25
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,176.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,299.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,490.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,331.75
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,454.12
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.38
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,436.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,584.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
341432,Buckley St,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96207
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,N Current (Min),A,14.62
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,N Current (Max),A,43.25
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93875
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80523
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,N Current (Max),A,21.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92801
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Max),A,42.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,71.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,167.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,116.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,199.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,143.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,206.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,181.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,204.25
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,275.25
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,234.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,103.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,195.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,85.62
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,129.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,121.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,231.62
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,169.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,339.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,478.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.75
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,330.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,461.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.88
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,467.12
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,586.62
341432,Buckley St,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.38
341432,Buckley St,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96139
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,N Current (Min),A,16.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,N Current (Max),A,48.75
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,72.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96191
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82614
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9284
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,N Current (Max),A,46.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,28.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,60.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,207.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,123.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,205.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,158.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,215.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,178.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,192.75
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,313.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,235.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,28.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,85.88
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,129.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,116.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,281.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,190.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,269.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,454.88
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,336.25
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,428.12
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.75
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,450.38
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,631.75
341432,Buckley St,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.5
341432,Buckley St,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92847
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,N Current (Max),A,44.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,N Current (RMS),A,31.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95398
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84186
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90668
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,N Current (Max),A,25.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94723
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Max),A,55.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,122.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,219.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,160.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,151.88
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,211.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,232.12
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,318.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,266.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,112.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.12
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
