Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,134.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,166.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,298.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,227.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,264.5
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,398.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,324.38
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,435.62
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,483.25
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,625.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,545.75
341432,Buckley St,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95135
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,N Current (Max),A,47.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.69
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95492
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88287
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94961
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,N Current (Max),A,17.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,72.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,186.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,138.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,180.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,153.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,189.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,198.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,286.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,242.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,108.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,127.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,160.25
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,275.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,219.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,253.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,397.88
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,317.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,423.75
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.62
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,448.25
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,584.5
341432,Buckley St,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95972
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,N Current (Max),A,46.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,N Current (RMS),A,27.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84857
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95843
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,N Current (Max),A,14.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94443
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,86.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,178.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,139.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,170.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,130.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,178.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,275.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,231.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,52.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,122.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,80.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,172.25
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,291.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,223.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,248.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,419.62
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,305.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,411.75
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,444.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,618.38
341432,Buckley St,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,524.5
341432,Buckley St,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92267
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,N Current (Min),A,20.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,N Current (Max),A,68.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,N Current (RMS),A,45.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83828
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95062
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,N Current (Max),A,27.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92679
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,80.62
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,155.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,119.62
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,112.5
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,181.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,172.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,234.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,116.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,82.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,207.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
