Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
341432,Buckley St,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,159.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,268.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,209.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,230.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,349.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,315.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,409.38
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,436.12
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,562.25
341432,Buckley St,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.88
341432,Buckley St,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95813
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,N Current (Max),A,56.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,N Current (RMS),A,25.62
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88257
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81973
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Max),A,48.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,36.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,142.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,101.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,168.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,109.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,202.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.88
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,134.5
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,95.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,199.5
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,73.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,117.5
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,247.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,262.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,395.5
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,261.38
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,393.12
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,372.62
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,549.25
341432,Buckley St,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.88
341432,Buckley St,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94177
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,N Current (Max),A,37.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.81
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80887
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86664
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93256
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,43.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,124.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,95.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,167.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,103.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,148.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,180.25
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,52.25
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,140.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,104.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,210.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.88
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,105.75
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,221.25
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,253.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,393.25
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,260.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,371.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.88
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,345.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,471.62
341432,Buckley St,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.38
341432,Buckley St,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96323
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,N Current (Max),A,35.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.965
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75061
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88132
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,N Current (Max),A,17.62
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94345
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95743
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,68.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,143.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,102.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,140.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,185.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,49.62
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,152.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,100.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,218.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
