Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,133.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,251.62
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,179.12
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,221.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,331.38
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,232.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,361.88
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,349.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,493.75
341432,Buckley St,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,N Current (Max),A,32.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,N Current (RMS),A,12.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96551
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73635
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9144
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,N Current (Max),A,17.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,8.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94122
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94525
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,42.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,125.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,90.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,194.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,105.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,192.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,137.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,93.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,219.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,76.62
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,225.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,147.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,193.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,403.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,258.75
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,386.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.88
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,322.12
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,476.5
341432,Buckley St,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.38
341432,Buckley St,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,N Current (Max),A,27.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.44
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77987
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95981
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,N Current (Min),A,5.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94394
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,36.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,116.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,75.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,175.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,123.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,79.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95496
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,70.25
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,222.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,181.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,356.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,207.75
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,366.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,288.88
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,442.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.12
341432,Buckley St,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96558
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,N Current (Max),A,29.5
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96655
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82104
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97296
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92895
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,40.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,115.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,77.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,168.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,131.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,83.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
