Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,101.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,225.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,319.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,236.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,332.12
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,261.88
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,425.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.75
341432,Buckley St,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,N Current (Max),A,25.75
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8266
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,N Current (Max),A,18.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95349
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93787
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95413
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,39.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,121.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,83.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.75
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,46.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,140.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,91.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,232.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,95.38
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,221.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,133.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,247.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,225.62
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,358.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,284.25
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,413.5
341432,Buckley St,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.88
341432,Buckley St,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98477
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,N Current (Max),A,28.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97617
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83111
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90701
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,N Current (Max),A,13.5
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93515
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Max),A,47.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,35.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,118.12
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,82.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,148.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,40.5
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,121.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,86.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8685
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,102.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,227.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,165.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,294.38
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,173.25
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,336.75
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,247.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,390.88
341432,Buckley St,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
341432,Buckley St,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,N Current (Max),A,30.5
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,N Current (RMS),A,15.25
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.31
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82583
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93399
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,N Current (Max),A,36.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92728
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94626
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,28.25
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,92.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,65.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.5
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,125.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,73.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.5
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.31
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
