Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,68.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,184.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.25
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,180.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,319.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,314.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,241.12
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,364.62
341432,Buckley St,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
341432,Buckley St,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,N Current (Max),A,18.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,N Current (RMS),A,11.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93606
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84634
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93433
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,N Current (Max),A,30.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93387
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,103.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,57.75
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,130.12
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,130.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,71.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,200.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,17.12
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,64.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,167.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.12
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,177.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,291.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,169.12
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,318.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,238.75
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,353.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
341432,Buckley St,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,N Current (Max),A,27.25
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,N Current (RMS),A,12.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.69
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93225
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85617
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9013
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93854
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,100.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,73.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,144.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,119.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,65.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9335
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91284
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,17.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,174.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,162.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,251.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,174.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,292.62
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,188.88
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,352.75
341432,Buckley St,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
341432,Buckley St,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97781
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93094
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81042
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90719
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,N Current (Max),A,36.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93924
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,64.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,101.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,67.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91202
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,14.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
