Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,127.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,176.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,276.25
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,178.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,277.12
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,195.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,296.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
341432,Buckley St,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.13
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94965
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83911
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,N Current (Max),A,44.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94372
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Max),A,43.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.19
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93851
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,53.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.62
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,136.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,56.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,106.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,81.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89166
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,13.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,58.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,155.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,168.25
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,307.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,283.62
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,219.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,316.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
341432,Buckley St,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,N Current (Max),A,36.12
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,N Current (RMS),A,18.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9422
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85434
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94852
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95047
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93722
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,97.12
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,141.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,33.62
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,111.62
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,74.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9267
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92712
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,18.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,145.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,143.38
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,230.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,257.62
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,206.5
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,283.88
341432,Buckley St,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,N Current (Max),A,32.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90756
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84143
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89889
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,N Current (Max),A,15.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9574
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,92.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,113.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,70.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.88
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,176.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.12
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,161.0
