Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,269.25
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,250.88
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,182.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,306.38
341432,Buckley St,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
341432,Buckley St,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9585
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,N Current (Max),A,38.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,N Current (RMS),A,17.12
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.5
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.31
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89853
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81701
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8678
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,N Current (Max),A,13.5
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,7.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94849
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92465
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94714
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92221
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,53.88
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,125.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,140.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,206.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,249.25
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
341432,Buckley St,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
341432,Buckley St,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,N Current (Max),A,41.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,N Current (RMS),A,28.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.12
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91751
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81097
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85672
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,80.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,59.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,139.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.12
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,90.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.56
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92319
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93256
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,52.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,123.5
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,279.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,147.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,277.75
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,193.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,290.38
341432,Buckley St,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9577
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,N Current (Max),A,35.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.69
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8793
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84039
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96732
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,33.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,101.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.88
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,69.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87439
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,135.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,262.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,181.25
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,292.62
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,169.75
