Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,286.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
341432,Buckley St,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96616
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,N Current (Max),A,42.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,N Current (RMS),A,19.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88864
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82757
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90277
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,8.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,86.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88229
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,54.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,111.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,131.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,221.75
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,154.25
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,220.5
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,160.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,246.12
341432,Buckley St,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
341432,Buckley St,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96036
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,N Current (Min),A,19.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,N Current (Max),A,46.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,72.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90213
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87588
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95456
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,N Current (Max),A,22.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97058
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94586
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Max),A,34.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93082
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94284
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,30.12
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,120.25
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,163.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91174
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82116
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,20.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,55.5
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,126.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,143.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,267.5
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,154.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,212.5
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,173.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,266.75
341432,Buckley St,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
341432,Buckley St,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94971
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95752
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,N Current (Min),A,17.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,N Current (Max),A,38.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,N Current (RMS),A,30.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91897
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96933
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95312
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94226
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Max),A,38.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93445
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93695
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,99.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,45.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.38
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85592
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,5.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,127.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,135.5
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,258.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,150.12
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,236.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,175.75
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,262.62
341432,Buckley St,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
341432,Buckley St,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
