Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9581
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94864
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,N Current (Max),A,36.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.923
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96527
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94662
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93106
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Max),A,41.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,74.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80008
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,15.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,5.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,50.75
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,120.5
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,134.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,240.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,143.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,230.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,154.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,248.38
341432,Buckley St,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
341432,Buckley St,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,N Current (Max),A,32.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92572
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96899
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94611
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Max),A,54.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93994
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,95.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95483
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84268
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,49.75
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,106.88
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,141.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,228.25
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,154.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,261.12
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,148.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,241.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
341432,Buckley St,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,N Current (Max),A,28.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,N Current (RMS),A,13.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93423
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,N Current (Max),A,21.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92462
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95373
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,86.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84082
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,5.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,47.75
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,94.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,158.25
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,268.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,243.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,153.88
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,242.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
341432,Buckley St,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
