Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96188
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,N Current (Min),A,5.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,N Current (Max),A,23.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91724
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96881
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,N Current (Max),A,31.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93826
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Min),A,23.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94406
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93915
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,82.38
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90961
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83474
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.38
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,47.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,103.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,132.88
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,251.25
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,156.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,254.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,160.38
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,256.62
341432,Buckley St,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
341432,Buckley St,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94907
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,N Current (Max),A,26.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95428
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9574
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Max),A,43.25
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96057
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93158
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,93.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.62
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92508
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87329
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,50.88
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,111.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,107.5
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,251.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,276.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,146.38
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,273.12
341432,Buckley St,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
341432,Buckley St,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96304
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,N Current (Max),A,32.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96435
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94485
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96957
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,N Current (Max),A,23.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92697
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95032
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,87.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.06
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8815
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92627
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.62
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,48.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,114.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,115.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,236.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,170.38
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,287.5
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,166.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,289.25
341432,Buckley St,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
341432,Buckley St,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96674
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95087
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
