Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,N Current (Max),A,45.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,N Current (RMS),A,27.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97183
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83465
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,93.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.31
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92676
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86609
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,48.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,118.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,178.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,323.5
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,155.25
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,266.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,177.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,289.75
341432,Buckley St,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
341432,Buckley St,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,N Current (Max),A,27.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.94
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97208
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87295
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93719
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Max),A,37.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94858
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92486
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,104.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.25
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82025
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,48.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,104.12
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,147.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,316.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,264.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,192.25
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,291.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
341432,Buckley St,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,N Current (Max),A,32.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96619
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82028
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,N Current (Max),A,31.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9324
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,71.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79171
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,44.62
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,116.75
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,133.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,298.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,144.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,277.12
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,176.88
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,287.25
341432,Buckley St,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96121
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
