Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81308
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,N Current (Max),A,30.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94073
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95425
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93939
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,79.12
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.5
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95966
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94668
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.862
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,47.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,118.88
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,124.62
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,248.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,154.12
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,212.5
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,166.25
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,239.12
341432,Buckley St,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
341432,Buckley St,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,N Current (Max),A,34.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78164
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,N Current (Max),A,21.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94134
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93451
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94656
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,31.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,81.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.44
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93576
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81079
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,47.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,93.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,146.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,266.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,163.75
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,222.88
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,156.25
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,234.5
341432,Buckley St,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
341432,Buckley St,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98123
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,N Current (Max),A,50.62
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,N Current (RMS),A,26.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,81.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78817
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,N Current (Max),A,25.62
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95187
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94897
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Max),A,40.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93027
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,90.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.56
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93182
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,58.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.5
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80148
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81973
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,48.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,123.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,125.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,193.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,165.62
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,221.12
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,178.25
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,244.75
341432,Buckley St,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
341432,Buckley St,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97473
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,N Current (Min),A,13.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,N Current (Max),A,36.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
