Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.63
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74075
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98157
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,N Current (Max),A,18.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9509
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95734
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,109.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94961
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,38.69
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8313
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8215
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,44.38
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,109.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.88
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,135.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,228.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,169.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,257.38
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,166.62
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,242.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
341432,Buckley St,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,N Current (Max),A,42.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,67.12
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.06
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74191
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,N Current (Max),A,27.62
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93799
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9494
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94882
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,105.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.87
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92825
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75006
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,46.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,87.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,142.12
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,227.25
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,180.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
341432,Buckley St,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
341432,Buckley St,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,N Current (Min),A,5.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,N Current (Max),A,36.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.19
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9563
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,N Current (Min),A,5.38
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,N Current (Max),A,14.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93182
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94882
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,89.62
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,50.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92523
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78302
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,46.75
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,87.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,157.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,277.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,187.88
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,260.5
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,243.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
341432,Buckley St,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,N Current (Max),A,33.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.5
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,61.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
