Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,N Current (Min),A,5.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,N Current (Max),A,18.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93487
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94424
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,84.5
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82889
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,44.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,84.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.12
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,170.25
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,289.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,193.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,249.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,167.88
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,226.38
341432,Buckley St,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
341432,Buckley St,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99921
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,N Current (Max),A,32.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,53.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,74.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96677
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,N Current (Max),A,16.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93472
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92526
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,94.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,57.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,47.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.19
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88907
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,46.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,99.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,183.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,299.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,193.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,261.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,178.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,251.38
341432,Buckley St,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
341432,Buckley St,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,N Current (Min),A,5.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,N Current (Max),A,39.75
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,N Current (RMS),A,21.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,55.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,57.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97644
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95969
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,N Current (Max),A,19.75
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94183
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.69
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94852
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9288
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,35.62
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,126.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91119
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88611
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85882
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,46.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,108.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,152.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,294.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,179.38
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,244.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,192.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,261.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
341432,Buckley St,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,N Current (Max),A,35.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96701
