Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.952
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,N Current (Max),A,14.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93362
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92694
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9454
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,37.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,103.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,63.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93802
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84189
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
341432,Buckley St,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,45.12
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,113.12
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,172.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,308.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,178.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,236.75
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,192.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,276.38
341432,Buckley St,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
341432,Buckley St,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98111
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,N Current (Min),A,12.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,N Current (Max),A,38.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95804
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95596
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94711
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92956
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,84.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94003
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8081
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,44.25
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,120.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,133.5
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,212.38
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,183.25
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,254.88
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,185.38
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,256.12
341432,Buckley St,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
341432,Buckley St,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96106
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81491
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,N Current (Max),A,28.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93707
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,93.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95047
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90033
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86175
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,47.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,119.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,144.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,241.5
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,201.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,281.62
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,184.75
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,267.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
341432,Buckley St,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,N Current (Min),A,16.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,N Current (Max),A,55.5
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,N Current (RMS),A,40.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,98.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.63
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97873
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7507
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,N Current (Min),A,20.38
