Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,N Current (Max),A,34.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,26.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94736
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,104.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91287
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82754
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,44.38
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,87.5
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,180.12
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,283.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,209.5
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,275.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,195.75
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,271.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
341432,Buckley St,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,N Current (Max),A,47.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.38
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,95.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75811
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,N Current (Min),A,21.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,N Current (Max),A,32.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93716
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,63.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92331
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90216
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79586
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,48.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,108.25
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,184.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,258.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,172.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,309.88
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,203.62
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,297.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
341432,Buckley St,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,N Current (Min),A,4.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,N Current (Max),A,37.38
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78372
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,N Current (Min),A,20.38
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,N Current (Max),A,36.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,27.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93854
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,109.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,63.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92609
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87826
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79879
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,46.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,109.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,180.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,292.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,169.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,242.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,206.62
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,273.5
341432,Buckley St,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
341432,Buckley St,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,N Current (Min),A,23.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,N Current (Max),A,45.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,N Current (RMS),A,33.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,72.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,94.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77481
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,N Current (Min),A,19.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,N Current (Max),A,36.88
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
