Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94415
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,32.88
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,94.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.63
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90744
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.87
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91403
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82812
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
341432,Buckley St,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,44.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,127.62
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,193.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,279.5
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,160.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,237.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,191.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,268.38
341432,Buckley St,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
341432,Buckley St,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,N Current (Min),A,17.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,N Current (Max),A,34.38
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,N Current (RMS),A,27.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,81.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,92.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98331
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78012
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,N Current (Min),A,25.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,N Current (Max),A,41.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Max),A,34.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,41.88
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,112.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93646
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.88
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78735
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,178.12
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,221.62
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,352.12
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,167.75
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,238.25
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,219.38
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,282.88
341432,Buckley St,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
341432,Buckley St,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,62.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,93.75
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.56
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96854
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85391
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,N Current (Min),A,30.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,N Current (Max),A,44.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93668
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91577
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93964
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,44.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,112.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,60.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94275
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83606
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
341432,Buckley St,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,49.75
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,148.88
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,185.75
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,304.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,162.25
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,232.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,217.62
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,277.75
341432,Buckley St,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,N Current (Min),A,5.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,N Current (Max),A,29.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,81.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,55.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97116
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8146
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,N Current (Min),A,26.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,N Current (Max),A,43.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,33.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
