Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94641
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95059
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93075
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95163
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,117.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95303
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89087
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,53.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,124.38
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,177.88
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,273.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,172.12
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,238.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,221.5
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,289.5
341432,Buckley St,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
341432,Buckley St,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,N Current (Min),A,20.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,73.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,99.38
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,80.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81524
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,N Current (Min),A,28.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,N Current (Max),A,40.25
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9541
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93948
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92523
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,125.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.81
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91308
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9396
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87781
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,166.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,199.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,330.88
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,230.75
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,229.62
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,299.12
341432,Buckley St,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
341432,Buckley St,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,N Current (Min),A,26.25
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,N Current (Max),A,57.25
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,N Current (RMS),A,36.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,86.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,109.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,86.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91269
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,N Current (Max),A,46.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,30.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95746
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93594
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,38.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,95.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,140.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9219
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83883
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92639
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,50.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,124.88
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,204.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,334.38
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,179.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,248.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,240.12
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,319.75
341432,Buckley St,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
341432,Buckley St,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,N Current (Min),A,39.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,N Current (Max),A,55.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,N Current (RMS),A,49.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,101.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,113.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96329
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,N Current (Min),A,25.88
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,N Current (Max),A,43.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
