Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95853
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,99.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,65.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92404
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93304
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87762
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,50.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,106.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,224.88
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,288.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,183.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,240.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,235.75
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,322.62
341432,Buckley St,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
341432,Buckley St,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99942
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,N Current (Min),A,35.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,N Current (Max),A,60.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,N Current (RMS),A,47.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,96.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,121.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,102.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97406
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96094
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,N Current (Min),A,23.62
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,N Current (Max),A,37.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,29.75
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92694
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,42.75
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,95.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.57
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87015
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,143.88
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,211.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,317.62
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,188.5
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,238.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,255.38
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,346.38
341432,Buckley St,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.25
341432,Buckley St,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99945
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,N Current (Min),A,34.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,N Current (Max),A,60.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,N Current (RMS),A,49.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,103.38
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,121.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,100.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.38
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97485
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96933
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,N Current (Max),A,37.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,27.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91095
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90716
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,53.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,124.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,76.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.5
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85794
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,65.62
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,192.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,227.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,367.88
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,182.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,257.12
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,253.38
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,318.75
341432,Buckley St,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
341432,Buckley St,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,N Current (Min),A,37.88
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,N Current (Max),A,66.12
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,N Current (RMS),A,50.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,112.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,115.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.12
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97128
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9603
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,N Current (Max),A,38.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
