Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92288
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,32.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,84.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93597
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83035
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,62.88
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,122.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,220.38
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,339.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.38
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,187.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,239.62
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,231.75
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,306.25
341432,Buckley St,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
341432,Buckley St,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99905
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,N Current (Min),A,43.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,N Current (Max),A,64.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,N Current (RMS),A,55.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,112.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,123.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,116.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,94.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96207
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,N Current (Min),A,24.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,N Current (Max),A,38.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,28.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97024
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95322
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94955
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,94.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,62.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83581
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,62.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,138.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.88
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,217.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,325.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,186.75
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,247.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,248.5
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,332.38
341432,Buckley St,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
341432,Buckley St,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,N Current (Min),A,37.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,N Current (Max),A,59.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,N Current (RMS),A,47.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,89.75
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,121.12
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,84.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,N Current (Max),A,29.5
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94134
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93967
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,46.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,135.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,73.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88843
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,55.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,157.75
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.62
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,219.88
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,329.62
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,185.5
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,242.25
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,239.12
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,311.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,N Current (Min),A,21.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,N Current (Max),A,57.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,N Current (RMS),A,35.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,102.75
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.12
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97241
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88266
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
