Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95587
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93011
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,52.75
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,102.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,70.88
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87103
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,51.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,145.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,205.25
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,256.38
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,152.5
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,243.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,223.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,319.12
341432,Buckley St,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
341432,Buckley St,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,N Current (Min),A,22.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,N Current (Max),A,42.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,83.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82611
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,N Current (Max),A,26.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93085
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,126.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,61.38
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86593
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
341432,Buckley St,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,50.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,141.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,208.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,294.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,249.5
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,210.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,294.88
341432,Buckley St,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
341432,Buckley St,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,N Current (Max),A,36.88
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,N Current (RMS),A,25.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,85.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.31
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8284
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81222
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,N Current (Max),A,24.25
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9407
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.19
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9332
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,102.25
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,45.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.81
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84878
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8963
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,52.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,129.25
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,189.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,283.75
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,158.38
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,216.25
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,274.38
341432,Buckley St,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
341432,Buckley St,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92447
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,N Current (Max),A,55.25
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.13
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80981
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80844
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,N Current (Max),A,24.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91897
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Max),A,55.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
