Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94742
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93564
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,46.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,126.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,65.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.19
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92105
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91147
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,52.5
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,153.25
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,291.88
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,139.12
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,210.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,179.25
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,275.5
341432,Buckley St,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
341432,Buckley St,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,N Current (Max),A,29.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90161
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86407
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86703
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Min),A,33.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,49.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,129.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,66.12
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,33.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93304
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82739
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,35.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,50.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,88.38
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,180.5
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,311.88
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,198.75
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,275.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,186.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,280.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
341432,Buckley St,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92264
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,N Current (Min),A,27.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,N Current (Max),A,53.88
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,40.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,75.38
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.06
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85196
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7669
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88357
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,40.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,113.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,62.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,169.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9361
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92853
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,35.88
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,50.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,108.38
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,193.12
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,312.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,193.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,291.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,194.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,269.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
341432,Buckley St,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91284
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,N Current (Min),A,25.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,N Current (Max),A,49.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.44
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85425
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82098
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,N Current (Max),A,34.38
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87549
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
