Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,83.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95438
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,50.88
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,118.25
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,181.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,292.75
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,179.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,254.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,191.62
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,284.38
341432,Buckley St,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
341432,Buckley St,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93454
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,N Current (Min),A,22.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,N Current (Max),A,38.75
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,32.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83282
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81317
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84579
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Min),A,35.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,45.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,98.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.44
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88666
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91156
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,48.75
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,95.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,214.5
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,324.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,186.12
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,320.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,209.62
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,281.88
341432,Buckley St,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
341432,Buckley St,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94977
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,N Current (Min),A,18.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,N Current (Max),A,35.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,25.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79706
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91431
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86148
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Min),A,38.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Max),A,55.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,45.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,78.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,48.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.07
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.56
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92959
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91125
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,50.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,105.12
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,192.38
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,302.75
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,229.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,290.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,188.62
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,280.5
341432,Buckley St,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
341432,Buckley St,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8898
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,N Current (Min),A,18.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,29.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91458
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87396
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90832
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89035
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Min),A,31.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Max),A,52.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,41.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
