Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,74.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.94
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92578
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,20.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,117.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,175.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,270.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,220.25
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,307.12
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,277.75
341432,Buckley St,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96963
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76492
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88623
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90536
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Min),A,27.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Max),A,47.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.44
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94842
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93024
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,105.38
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,178.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,270.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,194.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,291.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,170.62
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,244.38
341432,Buckley St,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
341432,Buckley St,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97635
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,N Current (Max),A,34.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.25
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75497
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8562
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,N Current (Max),A,28.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89441
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Max),A,55.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.62
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90948
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,13.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,56.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,97.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,218.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,302.38
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,165.62
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,293.62
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,231.25
341432,Buckley St,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
341432,Buckley St,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9429
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,N Current (Min),A,20.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8663
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83569
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85666
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,N Current (Max),A,15.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90793
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Max),A,54.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
