Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,93.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,196.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92313
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94925
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88687
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,56.38
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,103.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,199.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,331.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,206.5
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,324.75
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,168.25
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,253.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
341432,Buckley St,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96524
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,N Current (Max),A,47.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92822
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8153
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8623
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,N Current (Max),A,22.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91443
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Min),A,36.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,98.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90426
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94925
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91592
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,56.12
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,112.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,194.88
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,320.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,187.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,290.62
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,261.75
341432,Buckley St,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
341432,Buckley St,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91336
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,N Current (Min),A,16.25
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,N Current (Max),A,34.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,25.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95346
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82657
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89081
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,N Current (Max),A,17.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92132
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Max),A,60.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,106.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,160.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,126.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92251
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,77.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93317
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9285
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,150.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,235.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,353.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,180.5
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,288.75
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,177.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,263.88
341432,Buckley St,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
341432,Buckley St,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9284
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,N Current (Min),A,23.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,N Current (Max),A,41.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,33.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85809
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.841
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,N Current (Max),A,29.25
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92465
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Min),A,40.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Max),A,58.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,50.12
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95062
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,125.25
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
