Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90265
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,56.25
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,142.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,214.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,324.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,174.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,265.12
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,171.5
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,280.62
341432,Buckley St,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
341432,Buckley St,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95767
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,N Current (Min),A,19.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,32.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80743
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87063
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,N Current (Max),A,31.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Min),A,34.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Max),A,55.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,46.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,78.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92798
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,107.88
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,228.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,318.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,179.75
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,256.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,184.5
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,289.12
341432,Buckley St,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
341432,Buckley St,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,N Current (Max),A,32.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,17.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96881
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83926
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89892
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,N Current (Max),A,13.38
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Max),A,51.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,104.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.38
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,74.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93313
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,120.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,206.5
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,315.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,221.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,317.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,215.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,327.25
341432,Buckley St,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
341432,Buckley St,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,N Current (Max),A,38.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,18.25
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.13
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9628
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78448
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90677
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,N Current (Max),A,15.5
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94449
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Min),A,31.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Max),A,53.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,89.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
