Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.5
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,118.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,70.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,201.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.25
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88177
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92557
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,134.5
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,213.12
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,331.5
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,239.62
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,325.38
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,214.62
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,377.88
341432,Buckley St,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
341432,Buckley St,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,N Current (Max),A,44.75
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96432
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83148
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9017
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92798
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,85.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,117.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,65.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93509
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92187
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,139.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.38
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,246.25
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,321.62
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,189.5
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,322.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,220.75
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,358.12
341432,Buckley St,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,N Current (Max),A,53.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,31.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,78.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97617
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81552
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91647
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92294
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Min),A,34.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Max),A,51.25
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,130.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,56.25
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,171.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,180.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,78.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,62.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,138.62
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,230.75
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,412.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,210.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,370.38
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,203.25
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,337.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
341432,Buckley St,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97855
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,N Current (Max),A,41.62
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,27.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.19
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76202
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90536
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,N Current (Max),A,23.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92609
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Min),A,40.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Max),A,64.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,47.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,112.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,187.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,188.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
