Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93204
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,83.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.81
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.07
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90884
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,58.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,147.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,243.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,385.25
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,207.5
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,359.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,209.25
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,404.25
341432,Buckley St,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
341432,Buckley St,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,N Current (Max),A,28.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,21.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8208
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9216
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,N Current (Max),A,24.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93664
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Min),A,37.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,124.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,172.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,172.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,97.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91763
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,21.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,59.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,193.38
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,252.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,383.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,200.75
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,364.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,220.5
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,393.12
341432,Buckley St,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
341432,Buckley St,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,N Current (Max),A,56.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,30.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84424
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92959
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,N Current (Max),A,18.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94626
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Min),A,31.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Max),A,67.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,118.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,193.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,241.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,236.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,117.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93014
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90716
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,61.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,173.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,242.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,400.12
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,201.38
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,416.5
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,265.75
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,423.88
341432,Buckley St,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
341432,Buckley St,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,N Current (Min),A,21.62
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,N Current (Max),A,51.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,38.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.62
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82473
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90362
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,N Current (Max),A,26.62
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94656
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Min),A,29.38
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,91.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,185.25
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,259.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,201.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
