Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,112.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93146
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91879
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,27.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,60.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,127.5
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,242.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,399.62
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.75
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,246.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,440.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,229.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,408.12
341432,Buckley St,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.88
341432,Buckley St,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,N Current (Min),A,30.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,N Current (Max),A,93.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,51.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,62.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,116.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.88
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.31
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8146
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8837
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,N Current (Max),A,26.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,127.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,63.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,213.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,226.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.38
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,126.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.38
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.44
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9191
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93234
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94186
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,131.62
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,245.25
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,397.12
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,226.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,419.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,260.75
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,383.5
341432,Buckley St,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.38
341432,Buckley St,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,N Current (Min),A,26.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,N Current (Max),A,97.12
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,59.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,58.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,122.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82657
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88681
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,N Current (Max),A,39.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93744
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Max),A,52.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,118.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,70.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,209.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,202.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,207.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,45.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,120.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,83.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9122
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,60.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,184.38
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,228.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,428.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,229.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,408.88
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,245.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,444.75
341432,Buckley St,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.25
341432,Buckley St,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,N Current (Max),A,55.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,29.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,82.75
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83847
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91012
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,N Current (Max),A,31.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91952
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Min),A,28.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Max),A,52.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,97.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,58.62
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,163.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,196.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,186.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.75
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
