Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,104.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,142.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,271.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,399.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,218.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,368.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,248.88
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,396.25
341432,Buckley St,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
341432,Buckley St,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,N Current (Min),A,17.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.37
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81955
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9238
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,N Current (Max),A,34.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,86.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,176.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,108.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,224.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,173.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,206.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.06
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,114.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92639
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,60.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,152.5
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,224.75
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,378.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,263.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,418.75
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.88
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,279.75
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,423.75
341432,Buckley St,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
341432,Buckley St,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,N Current (Max),A,43.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,23.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79525
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9158
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,N Current (Min),A,14.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,N Current (Max),A,40.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,25.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Min),A,41.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Max),A,78.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,95.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,199.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,195.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,186.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,109.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,73.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94437
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,62.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,164.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,293.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,436.5
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.88
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,208.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,394.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.75
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,289.62
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,424.25
341432,Buckley St,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
341432,Buckley St,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,N Current (Max),A,36.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79367
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9093
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,N Current (Min),A,27.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,N Current (Max),A,49.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,37.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Min),A,32.12
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Max),A,69.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,111.12
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,177.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,202.12
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,188.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,111.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,69.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
