Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.5
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92386
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,59.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,175.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.12
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,272.88
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,383.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.25
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,202.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,404.5
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.75
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,242.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,421.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.38
341432,Buckley St,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,N Current (Max),A,39.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,15.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78717
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91009
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,N Current (Min),A,30.88
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,N Current (Max),A,52.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Min),A,31.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Max),A,69.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,119.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,186.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,187.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,99.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,61.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,186.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9436
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91763
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,57.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,163.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,278.62
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,414.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.75
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,211.5
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,389.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,234.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,425.38
341432,Buckley St,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,N Current (Min),A,19.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,N Current (Max),A,58.62
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,33.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,81.62
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78198
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92917
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,N Current (Max),A,70.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,45.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,83.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94989
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Min),A,26.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Max),A,54.38
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,123.62
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,192.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,113.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89691
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,165.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,264.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,395.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.25
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,199.88
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,366.5
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,251.62
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,401.62
341432,Buckley St,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,N Current (Min),A,28.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,N Current (Max),A,58.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,42.38
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.25
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81946
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92389
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,N Current (Min),A,50.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,N Current (Max),A,109.12
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,71.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,123.38
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96796
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Min),A,23.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,34.38
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,107.25
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,183.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,168.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99948
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,36.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,103.25
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,71.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
