Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,63.38
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,183.75
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,301.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,418.25
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,217.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,372.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,252.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,396.62
341432,Buckley St,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.88
341432,Buckley St,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95547
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,N Current (Min),A,27.12
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,N Current (Max),A,55.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,42.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81558
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95743
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,N Current (Min),A,66.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,N Current (Max),A,109.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,83.12
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,87.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,123.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,107.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.12
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,162.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,179.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95438
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,119.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.32
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92062
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,61.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,186.88
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.62
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,275.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,413.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,191.25
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,349.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,243.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,404.5
341432,Buckley St,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
341432,Buckley St,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9577
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,N Current (Min),A,17.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,N Current (Max),A,50.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,38.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81146
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94955
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,N Current (Min),A,41.38
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,N Current (Max),A,93.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,69.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,108.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9447
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Min),A,42.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Max),A,66.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.38
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,103.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,60.38
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,174.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,101.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92981
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94134
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,61.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,151.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,296.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,410.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,202.38
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,342.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.88
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,255.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,368.75
341432,Buckley St,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
341432,Buckley St,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95819
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,N Current (Max),A,61.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,46.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,59.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86886
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96429
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,N Current (Min),A,27.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,N Current (Max),A,76.38
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,50.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.936
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Min),A,43.38
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Max),A,63.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,44.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,132.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,72.12
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,180.38
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,148.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,162.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,124.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,79.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
