Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90713
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,181.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,259.88
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,409.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,193.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,342.38
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,248.75
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,432.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
341432,Buckley St,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95004
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,N Current (Min),A,30.25
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,N Current (Max),A,65.88
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,49.25
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,58.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,87.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89108
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93332
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,N Current (Min),A,26.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,N Current (Max),A,80.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,49.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.88
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,45.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,72.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,59.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,100.25
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,57.88
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,184.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,194.5
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.88
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,170.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,49.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,130.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,84.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,58.5
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,169.62
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,282.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,412.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.12
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,220.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,389.25
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,265.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,425.38
341432,Buckley St,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
341432,Buckley St,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95294
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,N Current (Min),A,39.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,N Current (Max),A,69.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,54.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,59.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,90.12
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91702
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85589
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,N Current (Min),A,41.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,N Current (Max),A,91.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,71.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,103.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93271
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,40.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,65.12
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,114.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,188.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,190.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,41.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,125.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,84.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,210.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,142.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,255.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,417.12
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.75
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,213.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,404.88
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.62
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,235.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,399.25
341432,Buckley St,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.38
341432,Buckley St,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95718
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,N Current (Min),A,28.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,N Current (Max),A,63.62
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,83.25
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94821
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90689
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,N Current (Max),A,59.25
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,32.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,55.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.25
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,98.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,63.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,168.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,191.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,165.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,52.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,126.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,87.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,197.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
