Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,63.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,174.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,248.12
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,434.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,191.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,394.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,293.5
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,438.75
341432,Buckley St,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.88
341432,Buckley St,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,N Current (Min),A,28.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,N Current (Max),A,48.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,37.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94699
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89224
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,N Current (Max),A,69.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,41.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92557
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,35.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,65.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,33.25
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,94.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,66.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,183.25
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,61.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,121.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,92.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,67.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,169.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,262.75
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,358.38
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,219.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,365.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,296.5
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,414.25
341432,Buckley St,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.62
341432,Buckley St,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,N Current (Min),A,23.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,N Current (Max),A,50.38
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,39.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,74.5
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.19
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8396
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,N Current (Min),A,28.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,N Current (Max),A,82.75
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,55.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91757
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,29.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,61.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,108.75
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,63.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,177.5
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.75
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,219.5
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,181.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,121.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,86.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
341432,Buckley St,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,60.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,149.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,246.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,434.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.38
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,274.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,436.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,278.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,427.62
341432,Buckley St,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.88
341432,Buckley St,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,N Current (Min),A,21.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,N Current (Max),A,58.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,38.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.12
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87008
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,N Current (Min),A,27.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,N Current (Max),A,62.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,41.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91995
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,25.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,72.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,36.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,133.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,72.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,219.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,179.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,119.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,81.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
