Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,66.25
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,150.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,278.5
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,461.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,268.62
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,398.5
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.25
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,305.75
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,463.12
341432,Buckley St,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.38
341432,Buckley St,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,N Current (Min),A,16.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,N Current (Max),A,54.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,34.5
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90973
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,N Current (Min),A,26.12
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,N Current (Max),A,43.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,34.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92621
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,40.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,136.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,92.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,140.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,112.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,79.5
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,80.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,199.62
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,266.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,369.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,258.12
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,369.25
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,322.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,472.38
341432,Buckley St,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.88
341432,Buckley St,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97144
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,N Current (Min),A,25.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,N Current (Max),A,88.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,56.12
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,105.25
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.56
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86166
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,N Current (Min),A,25.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,N Current (Max),A,39.12
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,32.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90933
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,51.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,92.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,176.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,129.12
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.25
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,262.12
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,132.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,92.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,200.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,133.12
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,242.25
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,263.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,372.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,269.12
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,380.38
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,375.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,567.88
341432,Buckley St,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.75
341432,Buckley St,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,N Current (Min),A,14.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,N Current (Max),A,95.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,48.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,111.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97995
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84689
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,N Current (Min),A,20.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,N Current (Max),A,53.62
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.62
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91379
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,79.62
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,154.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,119.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,159.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,156.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,159.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,247.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,64.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,130.62
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,94.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,205.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
