Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,120.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,144.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,266.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,289.5
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,401.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.12
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,251.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,421.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,446.38
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,554.25
341432,Buckley St,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,N Current (Min),A,22.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,N Current (Max),A,54.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,36.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,82.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84073
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,N Current (Min),A,22.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,N Current (Max),A,36.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96902
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90024
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,70.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,134.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,102.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,96.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,160.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,153.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,219.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99942
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,134.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,86.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,221.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
341432,Buckley St,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,132.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,286.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,206.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,278.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,441.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,269.12
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,366.25
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,425.38
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,575.88
341432,Buckley St,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,N Current (Max),A,46.5
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,25.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,80.38
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96823
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85251
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,N Current (Min),A,14.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,N Current (Max),A,36.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95059
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91357
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,70.5
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,125.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,94.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,187.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,172.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.75
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,238.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.75
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99945
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,56.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,136.75
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,91.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.75
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,201.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,119.88
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,257.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,173.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,308.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,463.12
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.62
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,272.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,364.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,410.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,536.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.25
341432,Buckley St,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,N Current (Max),A,40.25
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.88
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,78.88
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.38
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,76.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.44
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95236
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85443
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,N Current (Max),A,42.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89007
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,68.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,134.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,103.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,199.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,103.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,179.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,145.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,235.62
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9993
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,65.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,134.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,95.88
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.38
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,245.38
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
