Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,124.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,204.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,305.38
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,475.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.38
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,288.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,417.62
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.12
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,400.88
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,544.38
341432,Buckley St,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
341432,Buckley St,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97894
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,N Current (Min),A,10.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,N Current (Max),A,42.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.62
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92831
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79669
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,N Current (Max),A,43.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96896
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88943
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,66.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,139.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,102.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,182.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,113.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,195.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,165.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,246.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,69.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,127.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,98.38
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,120.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,250.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,183.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,271.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,383.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.88
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,283.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,401.75
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,397.38
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,535.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.25
341432,Buckley St,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97427
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,N Current (Max),A,30.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96646
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9451
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81793
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,N Current (Max),A,19.75
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9689
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91122
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,87.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,151.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,123.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,193.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,124.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,191.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,182.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,272.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,209.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,109.62
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,74.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,98.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,231.75
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,170.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,267.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,385.88
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.12
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,293.5
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,409.25
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,370.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,523.75
341432,Buckley St,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.75
341432,Buckley St,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97424
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,N Current (Max),A,35.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,18.88
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-48.31
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88495
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94223
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74124
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,N Current (Max),A,30.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96057
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90823
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,66.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,161.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,118.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,182.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,136.25
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,242.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,173.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,177.38
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,273.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,213.88
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,115.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,194.38
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,64.38
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
