Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,82.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,225.88
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,260.75
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,367.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,294.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,434.5
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,368.25
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,546.88
341432,Buckley St,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97201
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97848
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,N Current (Max),A,21.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,12.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.06
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90719
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89248
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80081
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,N Current (Max),A,15.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92883
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91061
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,55.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,65.5
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,181.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,128.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,198.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,136.5
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,206.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,199.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,288.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,231.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,102.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,63.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,207.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,94.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,76.5
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,230.5
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,150.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,266.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,408.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.75
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,293.62
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,408.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,377.88
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,531.25
341432,Buckley St,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9679
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97675
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,N Current (Max),A,23.75
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90506
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8742
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79617
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,N Current (Max),A,16.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91589
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89126
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,21.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,65.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,165.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,119.38
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,177.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,120.75
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,215.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,186.75
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,272.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,221.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,99.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,78.75
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,229.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.62
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,253.75
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,395.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,271.12
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,377.88
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,348.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,513.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
341432,Buckley St,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97134
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,N Current (Max),A,21.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,12.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93655
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86929
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84866
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.25
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92172
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91818
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,68.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,140.62
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,101.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,185.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,119.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,181.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,162.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,255.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,95.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,89.62
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
341432,Buckley St,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
