Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,76.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,210.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,283.38
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,402.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,275.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,372.5
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.12
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,346.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,519.25
341432,Buckley St,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.88
341432,Buckley St,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,N Current (Max),A,30.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91141
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90655
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81595
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85861
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95669
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89303
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,55.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,141.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,100.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,190.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,222.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,180.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,277.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,212.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,87.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,95.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,70.25
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,162.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,335.75
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,429.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.12
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,290.12
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,415.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,366.62
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,514.88
341432,Buckley St,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.12
341432,Buckley St,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97458
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,N Current (Max),A,25.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93027
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87582
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97452
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.953
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92715
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,54.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,162.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,110.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,209.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,138.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,235.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,181.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,173.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,304.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,236.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,84.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,111.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,59.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,79.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,161.25
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,337.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,445.12
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,302.75
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,417.38
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.12
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,361.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,515.62
341432,Buckley St,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
341432,Buckley St,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98029
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97446
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,16.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89554
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96951
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8041
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96243
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92187
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,74.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,186.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,133.62
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,224.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.62
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,123.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,214.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,206.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,301.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,246.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,97.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,109.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,68.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
