Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,83.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,178.62
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,138.62
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,322.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,486.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.12
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,299.38
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,403.88
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,395.75
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,509.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
341432,Buckley St,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95908
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,N Current (Max),A,24.25
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.06
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92532
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88815
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,N Current (Max),A,36.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96179
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87561
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,77.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,195.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,133.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.12
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,201.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.25
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,131.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,234.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,217.38
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,332.12
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,259.12
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,88.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,114.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,73.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,90.62
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,221.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,338.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,462.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.25
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,293.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,441.5
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,399.75
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,535.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.88
341432,Buckley St,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94965
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,N Current (Max),A,33.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95972
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96374
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87707
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,N Current (Max),A,24.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95492
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8706
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,80.5
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,174.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,122.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,108.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,186.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,134.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,231.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,206.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,308.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,250.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,103.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,65.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,82.38
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,191.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.62
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,349.5
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,452.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,286.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,416.12
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.25
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,405.88
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,516.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
341432,Buckley St,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94437
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,N Current (Max),A,39.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87353
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96405
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86761
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96918
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87588
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,86.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,191.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,129.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,247.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,139.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,234.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,205.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,308.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,254.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,101.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,69.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,86.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,190.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,315.88
