Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,503.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.38
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,321.25
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,439.88
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,398.12
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,522.62
341432,Buckley St,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,N Current (Min),A,17.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,N Current (Max),A,48.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,30.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.38
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93091
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94116
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,N Current (Max),A,45.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94446
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95264
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9118
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,95.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,195.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,155.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,254.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,133.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,243.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,177.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,232.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,340.5
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,277.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,89.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,112.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,81.88
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,255.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,312.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,521.62
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,328.75
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,491.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,419.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,633.25
341432,Buckley St,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.12
341432,Buckley St,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97198
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,N Current (Min),A,10.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,N Current (Max),A,56.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,34.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96612
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87259
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87829
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92938
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,103.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,194.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,148.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,211.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,134.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,235.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,227.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,321.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,269.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,95.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,104.25
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,76.38
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,212.75
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,322.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,477.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,340.25
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,491.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.62
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,417.25
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,555.25
341432,Buckley St,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.88
341432,Buckley St,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94672
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,N Current (Min),A,23.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,N Current (Max),A,68.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,41.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,90.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.25
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88333
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89587
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91287
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,92.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,183.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,134.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,231.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,132.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,214.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,169.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,212.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,315.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,264.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,86.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,52.25
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,117.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,74.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,93.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,195.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,331.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,506.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,352.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,452.12
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.62
