Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,437.88
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,572.5
341432,Buckley St,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.75
341432,Buckley St,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90402
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,N Current (Min),A,32.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,N Current (Max),A,106.88
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,67.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,122.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.62
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85736
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,N Current (Max),A,33.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9444
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89453
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,74.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,181.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,114.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,183.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,139.88
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,218.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,168.88
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,194.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,312.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,238.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,112.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,86.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,82.62
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,178.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,313.75
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,438.5
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,363.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,469.38
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.88
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,389.25
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,571.12
341432,Buckley St,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.44
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8959
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,N Current (Min),A,29.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,N Current (Max),A,66.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,50.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,94.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86764
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92938
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92224
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,81.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,208.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,137.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,156.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,149.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,225.75
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,172.25
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,189.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,312.75
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,246.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,99.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,73.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,215.75
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.12
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,314.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,446.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.25
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,367.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,488.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.75
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,401.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,592.38
341432,Buckley St,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.62
341432,Buckley St,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94488
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,N Current (Min),A,17.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,N Current (Max),A,56.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91168
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90283
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,N Current (Max),A,33.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88638
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,80.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,207.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,142.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,181.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.12
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,152.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,241.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.12
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,207.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,331.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,258.88
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,74.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,95.88
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,71.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,211.12
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,335.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,471.38
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,364.25
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,520.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.75
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,411.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,578.62
341432,Buckley St,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
