Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96393
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,N Current (Min),A,20.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,N Current (Max),A,50.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89184
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86615
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8865
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,97.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,182.5
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,147.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,220.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,147.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,215.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,179.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,225.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,323.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,266.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,90.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,160.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,72.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,120.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,79.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,200.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,338.12
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,514.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.62
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,395.25
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,513.88
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.5
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,396.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,577.5
341432,Buckley St,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.38
341432,Buckley St,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95361
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,N Current (Min),A,15.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,N Current (Max),A,54.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88174
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82272
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,N Current (Max),A,23.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88803
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,88.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,186.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,141.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,204.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,150.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,255.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,189.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,224.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,337.75
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,273.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,88.5
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,211.38
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,298.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,470.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,372.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,520.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.62
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,447.5
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,559.88
341432,Buckley St,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.75
341432,Buckley St,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,N Current (Min),A,14.62
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,N Current (Max),A,46.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,26.75
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88534
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93881
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78012
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,N Current (Max),A,27.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91101
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,87.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,172.62
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,127.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,174.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,139.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,235.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,174.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,200.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,286.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,240.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,80.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,75.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,99.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,215.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.88
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,285.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,404.5
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.38
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,363.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,473.25
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,428.12
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,531.62
341432,Buckley St,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.62
341432,Buckley St,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
