Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94342
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,N Current (Min),A,15.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,N Current (Max),A,51.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,31.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85928
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83102
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,N Current (Max),A,36.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89731
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,93.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,177.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,137.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,246.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,131.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,228.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,217.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,324.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,258.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,90.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,88.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,87.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,243.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.75
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,314.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,473.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,349.25
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,467.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,437.12
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,576.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.62
341432,Buckley St,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93457
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,N Current (Min),A,27.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,N Current (Max),A,72.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,46.5
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,88.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.94
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90155
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84332
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,N Current (Max),A,29.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89108
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,89.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,216.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,136.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,220.12
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,125.75
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,235.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,156.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,213.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,317.62
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,247.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,103.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,72.62
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,122.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,90.5
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,292.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,274.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,453.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.12
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,365.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,523.25
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,422.75
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,576.75
341432,Buckley St,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93783
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,N Current (Max),A,74.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,51.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,91.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88946
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8363
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,N Current (Max),A,26.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93622
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90234
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,93.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,171.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,134.75
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,210.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,138.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,229.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,209.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,324.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,261.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,101.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
341432,Buckley St,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,126.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,111.5
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,244.75
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,177.62
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,288.75
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,455.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,372.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,526.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,420.88
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,591.25
341432,Buckley St,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.38
341432,Buckley St,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97705
