Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,N Current (Min),A,16.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,N Current (Max),A,55.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,33.12
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87942
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7688
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,N Current (Max),A,28.12
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94308
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88898
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,70.12
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.38
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,85.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,213.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,143.25
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,206.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,133.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,234.38
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,215.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,356.38
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,272.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,93.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
341432,Buckley St,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,91.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,202.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,306.38
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,477.38
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,368.62
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,508.88
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,433.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,602.12
341432,Buckley St,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.75
341432,Buckley St,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96979
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,N Current (Min),A,16.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,N Current (Max),A,63.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87811
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97128
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76028
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,N Current (Min),A,18.75
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94672
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9154
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,91.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,188.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,131.38
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,197.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.12
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,123.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,204.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.38
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,214.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,326.25
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,258.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,190.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,82.38
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,102.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,237.12
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.62
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,307.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,432.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.12
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,350.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,463.75
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.88
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,415.5
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,563.25
341432,Buckley St,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,N Current (Max),A,48.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,27.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91424
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80935
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93146
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91427
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,98.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,182.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,142.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,111.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,219.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.62
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,139.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,201.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,241.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,322.5
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,268.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,74.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
341432,Buckley St,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,115.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,250.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,295.62
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,453.62
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,354.5
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,501.12
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.75
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,452.25
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,583.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.88
341432,Buckley St,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96854
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
