Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,N Current (Max),A,41.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,18.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9064
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94369
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79236
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94522
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93133
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,97.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,186.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,139.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,105.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,234.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,142.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,248.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,232.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,325.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,269.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,88.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,75.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,130.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,126.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,253.12
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,177.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,319.88
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,464.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.88
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,354.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,475.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.62
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,466.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,598.75
341432,Buckley St,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.38
341432,Buckley St,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92496
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,N Current (Max),A,44.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,23.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97522
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92935
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82681
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,N Current (Max),A,16.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94327
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,85.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,179.12
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,137.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,288.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,166.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,140.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,262.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,195.12
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,231.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,350.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,282.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,112.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,72.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,133.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,123.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,283.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,312.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,531.62
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.75
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,322.12
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,498.5
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,462.25
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,626.38
341432,Buckley St,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.88
341432,Buckley St,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92999
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,N Current (Max),A,39.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.19
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96985
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95093
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79281
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,N Current (Max),A,36.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9172
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95175
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,55.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,106.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,212.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,151.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,215.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,145.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,225.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,178.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,238.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,334.12
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,270.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,102.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,200.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,80.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
341432,Buckley St,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,131.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,109.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,264.62
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.12
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,347.25
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,549.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.75
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,351.38
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,477.62
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,450.5
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,607.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.88
341432,Buckley St,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93558
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,N Current (Min),A,12.5
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,N Current (Max),A,58.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
