Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96017
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83398
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,N Current (Min),A,14.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,N Current (Max),A,27.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92261
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94739
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,58.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,106.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,169.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,135.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,234.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,152.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,221.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,177.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,235.62
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,325.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,267.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,98.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,200.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,131.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,120.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,246.5
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,176.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,300.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,523.75
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,357.12
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,493.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.38
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,481.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,624.88
341432,Buckley St,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.25
341432,Buckley St,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,N Current (Max),A,64.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,24.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,82.38
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.31
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9628
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96832
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83578
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,N Current (Min),A,14.38
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,N Current (Max),A,31.38
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87256
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Max),A,59.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.38
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,95.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,231.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,154.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,106.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,212.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,137.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,211.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,221.25
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,366.25
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,284.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,76.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,197.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,135.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,122.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,283.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,179.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,377.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,532.25
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,361.25
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,497.75
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,486.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,678.88
341432,Buckley St,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,552.62
341432,Buckley St,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,N Current (Min),A,14.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,N Current (Max),A,51.12
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,29.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.12
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93628
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97217
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91907
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,N Current (Min),A,13.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90646
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,53.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,96.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,184.5
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,142.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,216.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,142.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,227.5
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.5
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,241.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,323.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,271.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
341432,Buckley St,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,133.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,117.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,222.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,164.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,373.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,551.25
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.75
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,370.62
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,508.12
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.38
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,479.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,607.5
341432,Buckley St,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,544.5
341432,Buckley St,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
