Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86426
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93954
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,N Current (Max),A,34.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,27.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89691
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,93.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,186.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,144.38
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,212.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,152.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,253.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,186.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,198.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,312.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,256.38
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,88.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,125.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,101.62
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,200.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,330.12
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,498.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,392.88
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,502.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.25
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,432.5
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,587.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.75
341432,Buckley St,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9642
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,N Current (Max),A,43.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,28.38
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87253
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96844
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88037
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,N Current (Max),A,31.38
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90683
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,62.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.88
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,83.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,170.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,128.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,187.88
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,124.88
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,267.75
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,212.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,291.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,243.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,79.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
341432,Buckley St,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,99.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,219.38
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,342.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,477.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.25
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,357.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,496.88
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.75
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,452.12
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,575.62
341432,Buckley St,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,N Current (Min),A,15.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,N Current (Max),A,47.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91833
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8457
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,N Current (Max),A,32.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.87
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94989
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88772
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,68.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,114.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,204.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,155.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,182.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,131.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,204.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,231.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,327.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,269.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,91.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,127.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,122.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,238.75
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,349.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,494.88
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,349.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,438.38
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.25
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,455.12
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,583.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,522.5
341432,Buckley St,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,N Current (Min),A,15.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,N Current (Max),A,54.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,34.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
