Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89261
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96567
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8995
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,N Current (Max),A,36.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9501
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89368
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,110.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,193.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,156.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,92.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,184.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,127.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,188.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,245.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,297.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,263.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,68.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,91.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,127.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,130.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,252.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,188.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,317.25
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,436.62
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.38
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,321.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,438.25
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.75
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,471.88
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,592.12
341432,Buckley St,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
341432,Buckley St,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9621
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,N Current (Min),A,17.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,N Current (Max),A,56.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,40.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.44
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93967
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.952
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90298
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,N Current (Max),A,31.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93606
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92923
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,106.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,194.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,147.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,179.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,127.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,190.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,155.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,215.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,330.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,261.12
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,99.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.12
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,199.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,90.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,133.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,125.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,273.12
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,324.75
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,465.25
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,310.5
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,424.88
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.38
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,466.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,599.12
341432,Buckley St,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.62
341432,Buckley St,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,N Current (Min),A,18.38
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,N Current (Max),A,61.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92746
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93433
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94354
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,N Current (Max),A,49.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96063
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90567
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,68.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,173.75
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,119.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,197.38
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,130.75
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,210.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.62
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,186.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,300.62
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,217.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,112.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,126.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,119.12
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,284.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,199.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,272.75
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,403.75
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,327.75
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,446.75
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,419.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,626.88
341432,Buckley St,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.5
341432,Buckley St,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95386
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,N Current (Max),A,54.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
