Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94522
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93545
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8949
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91217
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,39.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,46.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,144.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,96.5
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,187.25
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,124.38
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,221.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.62
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,138.62
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,257.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,95.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,79.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,192.75
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,274.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,409.25
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,337.38
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,480.38
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.12
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,331.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,526.88
341432,Buckley St,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
341432,Buckley St,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96307
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,N Current (Max),A,51.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,30.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96442
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92505
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91913
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,N Current (Max),A,40.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92566
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,45.75
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,151.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,107.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,182.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,143.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,232.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,189.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,125.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,199.75
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,112.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,79.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,194.12
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,262.25
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,427.88
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,320.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,496.88
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,327.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,450.62
341432,Buckley St,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
341432,Buckley St,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95419
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,N Current (Max),A,41.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,27.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9346
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95578
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92596
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,N Current (Max),A,30.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95892
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91055
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,132.38
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,88.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,210.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,98.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,76.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,67.12
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,175.62
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,245.75
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,374.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,273.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,404.25
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,257.38
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,433.5
341432,Buckley St,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.88
341432,Buckley St,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96033
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,N Current (Max),A,52.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9379
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96161
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
