Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,N Current (Min),A,15.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,N Current (Max),A,30.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95508
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92648
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,43.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,118.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,81.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,114.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,213.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.12
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,220.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,141.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,69.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,82.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,75.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,194.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,255.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,400.25
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,278.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,415.38
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,303.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,469.5
341432,Buckley St,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.62
341432,Buckley St,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97482
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,N Current (Max),A,62.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,34.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92422
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97055
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9523
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,N Current (Max),A,28.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,42.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,105.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,69.38
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,178.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,104.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,181.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,175.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,37.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,101.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,67.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,70.88
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,170.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,278.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,437.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.12
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,289.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,413.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.62
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,309.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,449.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
341432,Buckley St,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,N Current (Max),A,41.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,19.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91339
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,N Current (Max),A,35.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91455
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,98.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,106.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,197.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,198.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,106.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,58.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,208.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,67.62
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,153.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,303.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,500.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,273.5
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,437.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.12
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,287.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,451.25
341432,Buckley St,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.75
341432,Buckley St,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,N Current (Max),A,25.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97852
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85885
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,N Current (Max),A,35.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
