Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91733
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,35.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,108.62
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,159.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,103.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,64.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,118.62
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,257.75
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,346.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,254.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,383.12
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.25
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,231.62
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,365.38
341432,Buckley St,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
341432,Buckley St,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,N Current (Max),A,29.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,N Current (RMS),A,15.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97412
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90225
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,N Current (Max),A,30.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93069
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,103.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,159.75
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,155.38
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,62.25
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,140.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,271.75
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,381.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,203.12
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,389.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,216.88
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,343.88
341432,Buckley St,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
341432,Buckley St,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,N Current (Max),A,44.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88318
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8855
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,N Current (Min),A,19.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,N Current (Max),A,34.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94058
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,134.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,189.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,96.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,171.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,200.38
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,363.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,174.38
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,307.25
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,159.75
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,306.38
341432,Buckley St,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
341432,Buckley St,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94702
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,N Current (Min),A,15.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,N Current (Max),A,66.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,N Current (RMS),A,36.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,86.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83175
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90372
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,N Current (Min),A,14.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,N Current (Max),A,37.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
