Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92154
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,83.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,12.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,5.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,61.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,147.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,175.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,261.75
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,170.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,280.38
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,164.12
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,329.25
341432,Buckley St,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
341432,Buckley St,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92136
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,N Current (Max),A,43.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84732
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91357
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,N Current (Max),A,30.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,20.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96353
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89535
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,91.25
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,70.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,81.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,48.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88022
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93649
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,13.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,5.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,59.38
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,107.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,195.75
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,320.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,215.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,318.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,157.12
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,309.5
341432,Buckley St,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
341432,Buckley St,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92621
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96469
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,N Current (Max),A,131.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,148.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88849
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88104
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,N Current (Max),A,55.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89837
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,89.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,66.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88708
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,12.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,5.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,113.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,168.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,299.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,174.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,282.12
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,181.38
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,277.5
341432,Buckley St,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
341432,Buckley St,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96219
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,N Current (RMS),A,11.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96023
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91257
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,N Current (Max),A,33.5
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,23.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
