Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,91.25
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,60.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,80.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.25
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8829
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,15.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,57.12
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,116.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,167.25
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,320.5
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,182.5
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,305.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,187.38
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,290.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
341432,Buckley St,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94971
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94809
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95489
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94968
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,N Current (Max),A,44.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97201
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,37.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,93.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,70.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.38
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.38
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,85.62
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85443
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,17.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,63.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,107.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,173.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,270.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,194.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,295.62
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,206.88
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,291.12
341432,Buckley St,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
341432,Buckley St,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97012
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,N Current (Max),A,24.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86337
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87622
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,N Current (Max),A,65.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,82.12
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92398
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,26.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,88.12
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,136.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,93.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93082
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8121
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,125.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,187.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,344.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,165.88
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,316.12
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,187.62
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,319.12
341432,Buckley St,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
341432,Buckley St,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96423
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,N Current (Max),A,32.12
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.81
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94794
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84817
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85626
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,N Current (Max),A,12.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
