Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,41.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,103.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,75.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.12
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80832
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,59.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,134.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,182.38
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,295.25
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,214.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,359.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,214.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,316.5
341432,Buckley St,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
341432,Buckley St,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96423
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,N Current (Max),A,26.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9447
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79455
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90643
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95752
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,67.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,168.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89306
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8566
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,64.38
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,128.75
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,158.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,299.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,202.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,332.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,184.5
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,298.62
341432,Buckley St,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,N Current (Max),A,46.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,19.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.44
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92544
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81244
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93906
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,N Current (Max),A,29.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92819
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,40.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,114.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,72.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87872
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,130.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,256.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,154.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,248.88
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,199.12
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,295.25
341432,Buckley St,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
341432,Buckley St,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,N Current (Min),A,21.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,N Current (Max),A,49.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,72.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92395
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85779
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
