Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,38.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,104.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,63.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83514
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,35.38
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,68.5
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,143.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.38
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,144.38
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,274.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,170.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,293.75
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,206.62
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,336.12
341432,Buckley St,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.88
341432,Buckley St,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95068
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,N Current (Max),A,49.12
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,30.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94824
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85592
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98184
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,N Current (Max),A,22.12
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,37.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,112.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,62.25
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,82.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94769
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96216
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86783
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,61.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,131.25
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,174.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,309.12
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,166.62
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,264.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,210.38
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,312.5
341432,Buckley St,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
341432,Buckley St,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97858
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,N Current (Max),A,37.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94253
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84137
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93033
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93832
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,33.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,93.75
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9046
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86981
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,15.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,5.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,120.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,169.12
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,279.5
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,152.88
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,251.75
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,178.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,293.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
341432,Buckley St,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92508
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,N Current (Max),A,42.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84964
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9288
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
