Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94043
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,36.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,85.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,53.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.866
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,122.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,154.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,251.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,155.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,230.62
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,188.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,288.5
341432,Buckley St,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
341432,Buckley St,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88772
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,N Current (Max),A,39.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,27.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95132
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92035
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,N Current (Max),A,28.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92175
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,101.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,114.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,156.25
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,242.5
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,238.62
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,185.12
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,280.88
341432,Buckley St,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
341432,Buckley St,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96252
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95038
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,N Current (Min),A,11.5
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,N Current (Max),A,23.25
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94284
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9089
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93384
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,72.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.06
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86682
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,53.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,116.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,131.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,227.88
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,157.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,239.75
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,172.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,304.62
341432,Buckley St,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
341432,Buckley St,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96551
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,N Current (Min),A,14.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93509
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96255
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,N Current (Max),A,37.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89212
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
