Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,75.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91949
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83026
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,136.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,133.5
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,240.88
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,164.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,259.38
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,183.62
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,275.75
341432,Buckley St,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
341432,Buckley St,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,N Current (Min),A,12.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,N Current (Max),A,32.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.62
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96072
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,N Current (Max),A,19.75
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89935
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94806
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96243
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.44
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84393
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,49.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,90.62
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,189.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,294.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,171.5
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,265.88
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,289.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
341432,Buckley St,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,N Current (Min),A,17.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,N Current (Max),A,37.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92883
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92935
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,102.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,51.38
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91925
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83722
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,53.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,125.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,152.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,303.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,173.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,269.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,198.88
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,309.25
341432,Buckley St,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
341432,Buckley St,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96802
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95047
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,N Current (Min),A,20.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,N Current (Max),A,47.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98059
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96405
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,N Current (Max),A,13.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9433
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
